Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95462
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80349
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95221
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87271
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83682
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,259.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,220.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,307.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,306.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,155.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,210.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,195.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94833
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58581
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94202
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87085
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,323.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,280.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,155.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,229.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,194.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95105
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58233
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93283
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
