Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,208.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,245.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,353.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,261.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,253.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,180.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.94
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92874
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57879
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87866
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,229.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,363.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,191.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,268.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91675
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58791
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.871
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,166.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,224.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,335.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,186.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,290.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,236.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,156.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9183
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69378
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95572
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
