Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.37
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87674
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,195.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,216.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,194.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,236.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,227.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93753
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9541
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8638
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,318.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,235.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,202.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,222.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76019
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95721
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82638
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87454
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,201.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,351.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,253.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.81
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92285
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58743
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96008
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
