Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89508
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87304
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,240.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,122.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91324
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53439
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89929
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94849
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89032
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,209.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,270.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,223.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,200.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98972
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94022
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48589
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58236
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84909
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86584
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,221.25
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
