Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98972
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85348
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51061
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63677
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8696
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,227.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98505
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.44
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.19
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47915
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48632
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48489
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90741
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,203.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,215.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98846
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,147.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.44
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94833
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45983
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24422
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
