Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40151
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87799
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86886
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,188.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.32
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91693
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45669
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2368
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53472
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86236
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87485
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,226.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,193.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,288.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,186.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.32
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91513
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45791
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22887
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91586
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76361
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91287
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91632
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,183.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,168.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97775
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.13
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91147
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64202
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24175
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
