Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77017
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90005
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9136
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,172.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,215.62
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98166
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92645
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67599
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2636
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88934
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8161
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87234
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92029
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,173.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.87
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45632
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23796
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93674
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85898
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7796
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8634
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,194.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,235.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
