Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97369
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.13
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.44
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92984
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45595
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25145
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87649
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43948
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85888
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9173
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98083
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91833
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45446
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37069
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88788
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95245
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58373
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.909
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91763
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,214.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,213.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94086
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45046
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93643
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60027
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
