Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98764
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93796
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64446
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28389
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89984
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94336
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47164
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8594
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98389
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98245
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.37
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93622
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6947
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24892
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53927
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86477
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,251.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9888
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,113.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92081
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4768
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25411
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94794
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
