Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92508
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63314
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.858
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,220.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92911
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47445
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24816
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88965
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92038
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91901
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50005
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91696
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98123
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93463
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47927
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25835
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92767
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52486
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,211.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97259
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,133.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
