Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92346
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50237
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25338
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6484
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87042
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91534
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,275.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,233.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.965
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91495
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82562
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23482
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93292
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48339
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85852
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89825
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97385
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98312
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-80.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92493
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96686
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20562
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78997
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.56
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44927
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86831
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89776
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
