Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,181.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,226.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99377
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.19
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91791
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63101
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76068
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51104
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73223
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,226.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,206.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98135
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9841
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92663
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45589
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56063
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38555
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79556
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85382
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,214.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97891
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.56
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95087
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45217
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22118
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22628
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
