Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92966
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7554
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87665
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87579
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97879
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.81
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99896
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45312
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27044
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79651
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90079
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8276
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83896
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,224.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.19
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96301
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45415
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24935
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.845
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89917
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76809
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85666
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.849
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,219.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98395
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.63
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9288
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72595
