Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23595
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89606
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9368
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77652
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86938
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84372
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,188.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97635
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91922
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6101
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23317
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85263
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90677
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82205
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97516
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.06
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92615
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45122
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22182
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95261
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61822
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86691
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
