Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,211.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94134
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46035
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.221
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74301
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82739
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,181.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,212.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9313
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45486
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27474
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9006
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82367
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,219.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.19
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92682
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45232
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92703
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72287
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92941
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
