Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87015
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87469
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,202.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9758
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94846
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68957
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29415
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75631
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60311
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90469
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83865
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,201.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9787
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,127.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95218
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25313
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89206
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94873
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.87
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55966
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89258
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,280.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,198.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,236.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97693
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-92.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96686
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22866
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
