Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92776
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56909
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8258
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,247.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,201.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.81
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96268
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92081
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50719
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90445
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.63
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51135
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8226
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,306.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96426
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48489
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24395
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91366
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95303
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41295
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87732
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,261.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,202.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
