Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98798
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44689
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2574
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66818
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90134
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84207
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,290.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,247.75
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,201.62
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44863
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26198
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57504
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83474
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86401
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,221.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,219.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57089
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68701
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
