Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72238
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82229
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89389
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,233.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,211.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.81
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59585
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95822
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81762
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83734
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,198.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,223.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,254.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,288.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99835
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.37
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70654
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.45806
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93313
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83664
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90347
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,229.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,250.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,243.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96863
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98801
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60876
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2376
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
