Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74835
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91888
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89368
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,229.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97546
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,102.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,137.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.94
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97089
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44164
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28939
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82959
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86056
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85623
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,236.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99057
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97797
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44564
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26595
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9266
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7344
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86264
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91455
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,45.75
