Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.81
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44677
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2517
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47985
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86685
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.849
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,211.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97824
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98917
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.63
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94958
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44753
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2603
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94257
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90799
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.87
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.45321
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86184
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,179.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,181.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.94
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.81
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93848
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72644
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24923
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55471
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90661
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83572
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
