Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,226.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,109.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92691
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95999
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29763
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56887
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88464
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80182
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,188.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,195.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,238.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98996
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91562
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5509
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74972
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37447
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91751
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85455
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91354
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4475
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58129
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
