Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58688
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87295
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84305
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91214
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48785
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2679
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92541
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.63
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61514
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90857
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81805
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,217.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92032
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66345
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21178
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93579
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51186
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85052
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,214.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,207.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99249
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
