Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-92.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94385
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68557
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22271
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.63
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60397
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85312
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,218.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,195.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92175
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55596
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2033
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70452
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80493
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98581
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9903
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-80.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9443
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81875
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44851
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81546
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8475
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
