Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,305.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.12
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55004
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7037
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93606
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68643
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,297.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98105
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94336
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57403
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62853
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94284
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91809
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86453
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92911
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85272
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,252.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,202.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.19
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92956
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59664
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74676
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94409
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
