Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84475
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,156.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,192.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92782
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87732
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6647
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90155
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88785
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85837
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,187.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96527
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.983
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99335
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-55.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94217
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62814
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56826
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8696
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90173
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85168
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,184.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97128
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.81
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91345
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60638
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57061
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
