Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82382
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90423
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88482
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79706
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8229
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84222
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96136
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92615
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57595
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57794
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.87
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91717
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.87
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7611
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83624
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86093
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,149.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97464
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97702
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93179
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5863
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5859
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89773
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90356
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6683
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85965
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8558
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
