Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96973
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9744
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92505
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60122
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24297
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93994
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66604
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85309
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,274.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97272
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93466
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88058
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24468
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91473
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78885
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89517
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86563
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,200.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96295
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,118.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93649
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5812
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23879
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.884
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
