Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69381
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8562
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87823
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95566
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9632
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.69
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9465
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52081
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44179
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80472
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86548
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89749
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66638
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86307
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85342
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,226.25
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94037
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95529
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.87
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97079
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8855
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51867
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77844
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73941
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93158
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80084
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,227.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95663
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96228
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-87.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96967
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62307
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24007
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
