Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87402
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89572
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73477
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89868
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86572
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94928
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9335
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41485
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23574
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94409
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86835
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89297
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68209
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65679
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87903
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,178.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9635
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92541
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75341
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22795
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82956
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89621
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72351
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65713
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85086
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,155.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,146.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93994
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96307
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
