Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46343
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23693
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92697
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77465
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90335
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88168
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86535
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65893
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8807
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95581
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97897
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.87
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90466
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42065
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23824
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94525
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82104
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89041
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85043
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91232
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84646
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95312
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96524
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.37
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91547
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73941
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2343
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72888
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8923
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86178
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78503
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83154
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,1.12
