Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96567
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95981
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93564
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46313
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2343
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79138
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9086
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66296
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82745
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,192.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96725
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95633
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.94
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93759
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41662
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54788
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87192
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91107
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86603
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.69
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66421
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66332
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81524
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,168.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95789
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94873
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41646
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4063
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81451
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
