Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83511
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.44
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59631
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76764
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88971
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,136.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93414
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95715
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.94
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9303
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41537
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23561
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92566
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94726
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82486
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93112
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87518
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66238
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8772
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,143.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96088
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96698
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91598
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72744
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23647
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93133
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8584
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93256
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91257
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73141
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8641
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96625
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97034
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
