Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91275
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76815
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23586
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.94
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92239
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94726
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84228
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93381
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88803
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85248
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67187
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86697
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9621
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91247
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42177
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23665
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85522
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91485
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87436
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86575
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66683
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87146
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95825
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96524
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91409
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6062
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23644
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80572
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88803
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73703
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8656
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
