Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,175.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96332
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91971
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.966
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22768
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79712
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92721
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88482
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81558
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96689
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96387
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-82.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92676
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94376
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25231
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9396
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83157
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92715
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87192
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75225
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8121
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,153.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95355
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95029
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.47912
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.652
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94897
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94925
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8645
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
