Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84594
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85458
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85711
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9566
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94473
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.81
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94403
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41176
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27288
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78845
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8771
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84274
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81491
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82629
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81402
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,204.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96408
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95459
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.63
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9284
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41335
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23268
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92206
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81897
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88263
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72454
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83624
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,259.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96023
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91015
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41335
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23656
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
