Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91345
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95676
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85129
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86926
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84842
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97336
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.06
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91519
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41155
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24059
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94199
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86957
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86181
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90433
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83893
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,199.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9736
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91644
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41067
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23821
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88537
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85751
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86172
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84738
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
