Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96808
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.63
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91565
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41118
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24126
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87643
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85333
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86545
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68804
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83139
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96722
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.57
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92837
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41842
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2444
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91476
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96112
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88641
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90317
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79513
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67373
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84707
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96567
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98145
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9321
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40826
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47097
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89004
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
