Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60861
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67709
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83185
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,187.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98434
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.63
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.19
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93606
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41534
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49703
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93869
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88492
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60601
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83233
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90536
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,205.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96136
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98846
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41588
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24785
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89316
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86505
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.69
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73223
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83651
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8902
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,206.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,222.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96347
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.87
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92758
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41634
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24376
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.38
