Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90707
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69232
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67749
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86477
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96811
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-65.44
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91391
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41445
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24462
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89227
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83642
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67144
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.669
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88843
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96728
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92303
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4168
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24233
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8807
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86279
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72113
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68658
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,191.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
