Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95941
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92889
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41051
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25081
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87396
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85434
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69677
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90359
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95044
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.94
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92016
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41848
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23711
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87262
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,82.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8844
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83331
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61587
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75528
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90469
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,248.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95895
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91431
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41515
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32262
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89407
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88653
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64578
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68338
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86944
