Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96023
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91455
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41765
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62637
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90042
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89899
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91785
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.56
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74203
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69152
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88458
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92959
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41341
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23894
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90057
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89584
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92081
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.69
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65472
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7236
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,180.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95114
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78067
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2365
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82727
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
