Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90634
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67123
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67089
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88107
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95019
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71084
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65078
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69747
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70022
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8786
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,179.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95526
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.06
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97064
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3771
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90585
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89899
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82293
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88409
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8504
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,193.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,164.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98221
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95441
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
