Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96988
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24279
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91507
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78378
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93313
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97003
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96173
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96942
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23088
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.87
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88766
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90353
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94659
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.31
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74456
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8251
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,148.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,204.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97049
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-79.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79504
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36263
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80066
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81051
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
