Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,308.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97653
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96072
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.56
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77584
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83172
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.13
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75869
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85711
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82547
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97589
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95657
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53274
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83325
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74578
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88147
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,187.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97839
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96872
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97064
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
