Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.94
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79379
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,238.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,173.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9812
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85296
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94946
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77911
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89789
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,172.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,192.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9675
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,118.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.81
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81436
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7294
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85763
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,188.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97375
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
