Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53167
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95642
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92981
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.69
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84494
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85425
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,194.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,210.5
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96728
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52728
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93466
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90326
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75543
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,173.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,152.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97073
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96954
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82251
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91861
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94314
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94546
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82605
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
