Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.987
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,141.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,146.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.31
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96881
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53616
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95764
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88263
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,219.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,220.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98169
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52767
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95862
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.31
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92261
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92343
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82055
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,174.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,231.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,188.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,185.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97443
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85092
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94693
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95181
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
