Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91061
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88391
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,223.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,262.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9874
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53973
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9581
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87338
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57568
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95999
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92667
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,248.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,183.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97833
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98233
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76498
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
