Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93307
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.931
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,308.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,242.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,187.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92169
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94348
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89218
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,271.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69381
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95599
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87912
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84225
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,279.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,177.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
