Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52047
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95962
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88052
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85333
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,180.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,247.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97717
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61523
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93155
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89639
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,206.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,196.12
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.44
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60851
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92154
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
