Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89017
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.914
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,217.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,246.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,197.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,173.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,195.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.56
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60317
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,169.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,278.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,253.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,264.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,180.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,237.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,179.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97186
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67285
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9581
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.32
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87564
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88205
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,187.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,271.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,309.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,185.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93271
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
