Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93362
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86975
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87945
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,183.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,287.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,271.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,193.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80935
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95444
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86645
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83218
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,201.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,290.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,217.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,256.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,114.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,169.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61392
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.69
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88861
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80887
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,250.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,240.75
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99182
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
