Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,175.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61605
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95904
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85834
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93152
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92776
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,199.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,262.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,239.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99274
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,189.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,210.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9722
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60629
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96039
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90915
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90976
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,180.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,192.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,297.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,307.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99075
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,150.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68908
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89078
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87686
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91006
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
