Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,192.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,334.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,269.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,329.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,214.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,156.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,153.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,201.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82309
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95264
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92895
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,333.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,294.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,329.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99216
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,219.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62396
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96033
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,213.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,317.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,240.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,290.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,169.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.56
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60363
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92963
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
