Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92404
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,296.75
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,244.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,210.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,330.38
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,161.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,137.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,207.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58843
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93979
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,282.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,208.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,299.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,185.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60482
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,207.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,218.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,298.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,302.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,145.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,250.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
