Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69137
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,225.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,357.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,228.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,333.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,202.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96985
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93887
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87164
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,219.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,346.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,200.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,212.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,311.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,229.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7604
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9516
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89065
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87631
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
