Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,184.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,228.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,378.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,249.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98715
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51922
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58535
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88501
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9339
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,150.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98608
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.63
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44872
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26378
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85547
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92142
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,160.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,258.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98819
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97275
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46017
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2593
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
