Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9483
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9267
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93515
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82989
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,274.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,229.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92535
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85702
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23543
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87933
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81018
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,174.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,231.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,230.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,205.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,113.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,166.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93744
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48855
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23699
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.63
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.858
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87906
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83359
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,231.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,247.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97678
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.06
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94519
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45101
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39342
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
