Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8746
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86557
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86624
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,263.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94983
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45641
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64544
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93613
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90137
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85049
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,169.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,224.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,198.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,183.12
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9212
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71652
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23937
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.37
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91174
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86752
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,166.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,272.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
