Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,224.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92184
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61266
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23842
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.63
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93091
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.81
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91333
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93631
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88006
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,212.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.63
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92331
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45724
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2365
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85043
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,236.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97754
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,180.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92578
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45962
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22469
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
