Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86685
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,228.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,208.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,255.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97794
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,166.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94241
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85522
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21032
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90497
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,239.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95523
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45522
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23769
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91229
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.06
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8717
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,235.25
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98254
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9761
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,121.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95209
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45336
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23824
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
