Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94229
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87524
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91623
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,258.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,236.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,227.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97726
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,202.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,148.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.94
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60604
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23745
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80691
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88495
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,198.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,213.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,266.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,197.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,163.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9234
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20931
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81323
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90423
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,180.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,230.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,263.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
