Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.06
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92386
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95172
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23607
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84491
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92386
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80423
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84454
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83062
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88788
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,157.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,207.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,206.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94675
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93353
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.52624
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82699
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
939917,Medical Centre Church Road Hartshill,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85983
